,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
89065399,1,2 AWG,7,115,,,755,463,
55077999,1,2/0 AWG,19,115,,,914,759,
55078199,1,4/0 AWG,19,115,,,1006,1047,
89065499,1,350 KCMIL,37,115,,,1157,1554,
55078399,1,500 KCMIL,37,115,,,1282,2082,
55199699,1,750 KCMIL,61,115,,,1494,2968,
